Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,33.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,32.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,29.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,35.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,32.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,30.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,36.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,28.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
