Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
