Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
