Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
