Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
