Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,23.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
