Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,188.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,34.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,160.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,40.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,31.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,31.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,33.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,33.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.8
