Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,34.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,166.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,34.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,37.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,196.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,36.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,38.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,159.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,175.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,42.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,173.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,38.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,162.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,174.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,39.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,163.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,41.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,171.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,29.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
