Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,33.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,43.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,184.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,36.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,31.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,38.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,159.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,34.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,42.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,178.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,178.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,167.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,33.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,37.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,155.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
