Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,37.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,156.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,35.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,35.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,36.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,39.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,164.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,179.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,40.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,166.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,185.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,35.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,33.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,35.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
