Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,34.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,144.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,35.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,148.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,36.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,34.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,143.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,34.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,35.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,145.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,43.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,178.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,39.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,167.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,202.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,36.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,151.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,38.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,158.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
