Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,39.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,162.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,184.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,36.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,152.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,31.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,37.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,35.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,33.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,34.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,39.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,166.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,189.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,40.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,168.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,203.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,39.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,180.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.73
