Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,38.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,69.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,188.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,35.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,145.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,35.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,36.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,38.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,161.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,32.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,185.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,34.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,33.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,31.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,34.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
