Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
