Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,26.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,29.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,28.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,28.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,27.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,29.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,31.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,29.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,34.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,31.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
