Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,33.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,167.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,36.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,152.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,33.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,36.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,152.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,34.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,172.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,35.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,182.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,40.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,170.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,38.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,161.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,195.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,38.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,37.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
