Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,37.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,41.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,179.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,45.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,187.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,44.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,184.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,34.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,36.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,152.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,42.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,175.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,182.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,37.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
