Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,32.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,33.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,38.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,157.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,186.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,34.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,179.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,34.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,77.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,191.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,161.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,167.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,38.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,158.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,179.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,41.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,168.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,181.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,164.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,207.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,38.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
