Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,199.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,32.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,34.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,34.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,43.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,177.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,77.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,202.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,38.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,159.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,199.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,160.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,25.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,26.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,29.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
