Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,29.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
