Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
