Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,34.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,30.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,35.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,36.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,34.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,33.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,34.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,35.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,36.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
