Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,40.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,166.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,173.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,171.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,36.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,176.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,33.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,23.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,33.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,35.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,37.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,45.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,188.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,44.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,182.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,43.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,181.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
