Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,178.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,51.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,211.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,217.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,47.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,199.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,193.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,40.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,169.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,34.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,33.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,43.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,180.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,33.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
