Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,40.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,169.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,33.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,34.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,40.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,168.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,161.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,37.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,40.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,167.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,182.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,36.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,150.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,33.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,29.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,71.9
