Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,36.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,35.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,37.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,153.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,36.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,36.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,34.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,27.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,25.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,32.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
