Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,32.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,33.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,30.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,36.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,152.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,37.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,39.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,164.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,30.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
