Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,33.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,31.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,21.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,24.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,20.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,21.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
