Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
