Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
