Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,20.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,22.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,24.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
