Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
