Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,29.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,29.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,32.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,30.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,31.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,35.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,144.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,35.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,37.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,35.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
