Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,34.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,33.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,35.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,27.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,31.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,32.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,159.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,37.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,38.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,161.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
