Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,28.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,25.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,31.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,29.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,33.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,34.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,145.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
