Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,31.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,70.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,32.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,156.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,34.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,40.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,166.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,78.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,186.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,31.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,176.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,20.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,21.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,22.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,32.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
