Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,167.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,80.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,35.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,149.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,171.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,31.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,161.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,19.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,32.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,23.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,24.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,23.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,23.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
