Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,25.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,31.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,31.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,31.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,23.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,22.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,23.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,22.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
