Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,23.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,23.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,24.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,21.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,23.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,31.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,25.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
