Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
