Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
