Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,27.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,24.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
