Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,33.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,208.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,32.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,150.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,207.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,34.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,40.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
