Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,205.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,32.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,29.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,28.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,32.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,195.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,27.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,20.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,34.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
