Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,30.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,29.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,28.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,28.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,30.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,157.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,29.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,23.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
