Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
