Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,26.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,29.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,31.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,25.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,24.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,31.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,189.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
