Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,31.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,31.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,32.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,32.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,28.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
