Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,36.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,156.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,40.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,169.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,197.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,39.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,203.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,35.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,21.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,36.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,196.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,192.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,29.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
