Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,32.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,35.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,25.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,23.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,25.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,36.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,150.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,202.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,33.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,190.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,41.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,174.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,222.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,30.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,31.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.4
