Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,191.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,36.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,189.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,37.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,152.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,195.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,36.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,195.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,34.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,188.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,37.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,68.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,30.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,31.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,28.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,29.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,29.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
