Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,30.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,28.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,27.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,28.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,29.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,212.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,30.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,30.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
