Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
