Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,21.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,19.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,19.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,22.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,24.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,28.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
