Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,26.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,30.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,30.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,31.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,27.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,32.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,34.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,30.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
