Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,139.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,34.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,179.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,34.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,31.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,25.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,32.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
