Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,33.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,189.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,33.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,180.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,43.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,179.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,215.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,49.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,134.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,200.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,230.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,41.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,170.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,29.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,35.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,30.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
