Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,29.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,24.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,24.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,25.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,34.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,37.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,184.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,37.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,145.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
