Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,37.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,183.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,35.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,30.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,38.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,157.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,212.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,41.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,173.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,226.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,31.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,31.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,33.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,191.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,30.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
