Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
