Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,32.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,31.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
