Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,30.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,32.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,33.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,34.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,27.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,28.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
