Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,23.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,31.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,36.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,156.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,194.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,178.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,220.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,40.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,167.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,194.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,31.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,29.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,26.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,25.79
