Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,182.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,46.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,194.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,87.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,236.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,44.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,185.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,231.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,24.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,33.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,33.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,20.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,35.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,25.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
